Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
