Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
