Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
