Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
