Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
