Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
