Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
