Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,transformer,,Temperature,C,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
