Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
