Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.63
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
