Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
843804,POPLARS AVENUE - HANWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,transformer,,Temperature,C,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,transformer,,Temperature,C,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,transformer,,Temperature,C,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,transformer,,Temperature,C,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
