Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
