Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
