Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
