Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
