Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
