Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
