Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
