Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
