Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
