Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,transformer,,Temperature,C,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,transformer,,Temperature,C,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
