Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.27
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.63
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.25
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
