Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
