Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
