Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
