Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
