Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,transformer,,Temperature,C,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,transformer,,Temperature,C,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,transformer,,Temperature,C,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,transformer,,Temperature,C,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,transformer,,Temperature,C,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,transformer,,Temperature,C,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,transformer,,Temperature,C,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,transformer,,Temperature,C,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,transformer,,Temperature,C,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,transformer,,Temperature,C,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,transformer,,Temperature,C,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,transformer,,Temperature,C,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,transformer,,Temperature,C,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
