Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,transformer,,Temperature,C,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,transformer,,Temperature,C,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,transformer,,Temperature,C,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,transformer,,Temperature,C,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,transformer,,Temperature,C,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
