Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
