Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
