Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
