Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,transformer,,Temperature,C,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
