Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.87
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,transformer,,Temperature,C,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,transformer,,Temperature,C,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,transformer,,Temperature,C,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.92
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-04-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
