Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
