Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
