Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
