Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
