Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
843804,POPLARS AVENUE - HANWOOD,2023-04-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
