Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-04-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
