Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
