Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
