Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.43
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
