Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
