Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
