Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
