Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
