Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
