Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
