Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
