Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
