Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
