Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
