Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
