Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.64
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.07
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.99
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.82
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.32
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.22
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.03
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
