Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
