Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
