Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
843804,POPLARS AVENUE - HANWOOD,2023-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
