Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
