Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
