Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
