Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
