Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
