Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
