Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
